Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.54
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.45
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.23
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.09
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.55
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
181483,Robin Close,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,25.2
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.13
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
181483,Robin Close,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.33
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.38
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.5
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
181483,Robin Close,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181483,Robin Close,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.57
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.53
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.58
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
181483,Robin Close,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.06
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181483,Robin Close,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.97
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.55
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.58
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
181483,Robin Close,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
181483,Robin Close,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.38
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
181483,Robin Close,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.53
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.44
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.37
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.47
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
181483,Robin Close,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.77
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
181483,Robin Close,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.74
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.43
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.96
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.06
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.34
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
181483,Robin Close,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181483,Robin Close,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.87
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
181483,Robin Close,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.79
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.43
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.37
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.51
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
181483,Robin Close,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.51
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181483,Robin Close,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.99
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.52
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.04
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.59
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
181483,Robin Close,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.01
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181483,Robin Close,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.27
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.37
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.41
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.1
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.34
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
181483,Robin Close,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181483,Robin Close,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.01
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
181483,Robin Close,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.5
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.2
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.64
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.46
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.71
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.5
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
181483,Robin Close,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.35
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
