Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.18
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.66
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.68
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.62
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.28
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.7
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.4
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
181483,Robin Close,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.13
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.84
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.25
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.73
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.54
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.55
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.49
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.1
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
181483,Robin Close,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.43
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.72
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.73
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.04
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.47
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.68
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
181483,Robin Close,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.7
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181483,Robin Close,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.83
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.27
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.28
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.88
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.82
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
181483,Robin Close,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.2
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.39
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
181483,Robin Close,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.78
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.27
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.88
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.53
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.72
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
181483,Robin Close,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.77
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
181483,Robin Close,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.62
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.93
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.37
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.56
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.29
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.58
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.8
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
181483,Robin Close,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.5
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.51
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.89
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.24
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.26
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.58
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.46
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.82
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
181483,Robin Close,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181483,Robin Close,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.18
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.71
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.34
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.09
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.52
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.13
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.31
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.5
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
181483,Robin Close,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181483,Robin Close,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.46
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.43
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.05
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.58
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.02
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.58
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
181483,Robin Close,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.3
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
181483,Robin Close,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.96
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.45
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.87
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.77
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.55
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.59
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
181483,Robin Close,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181483,Robin Close,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.89
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.96
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
181483,Robin Close,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.3
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.01
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.8
