Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.57
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.78
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.25
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
181483,Robin Close,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.38
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.97
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.98
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.23
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.67
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.47
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
181483,Robin Close,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181483,Robin Close,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.21
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181483,Robin Close,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.86
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.01
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.77
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.25
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.6
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.2
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
181483,Robin Close,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.86
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.06
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181483,Robin Close,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.78
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.14
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.99
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.53
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.68
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
181483,Robin Close,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.52
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.01
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.98
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.62
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.23
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.91
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.48
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
181483,Robin Close,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,25.7
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.68
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.44
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
181483,Robin Close,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.27
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.88
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.68
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.68
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.1
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.35
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
181483,Robin Close,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,25.7
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.33
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.65
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.25
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.53
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.17
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.94
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.82
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.37
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.8
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.29
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
181483,Robin Close,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
181483,Robin Close,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.8
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.26
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181483,Robin Close,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.74
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.87
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.37
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.4
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.81
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.63
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.24
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.87
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
181483,Robin Close,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.03
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.43
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
181483,Robin Close,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.3
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.7
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.33
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.06
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.9
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.44
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.37
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.67
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
181483,Robin Close,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181483,Robin Close,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.87
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
181483,Robin Close,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.68
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.56
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.91
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.5
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.46
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.05
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.54
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.4
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.55
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
181483,Robin Close,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
181483,Robin Close,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.58
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.87
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.39
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
181483,Robin Close,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.82
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.92
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.67
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.39
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.61
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.35
