Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.27
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.25
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.26
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.5
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.88
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
181483,Robin Close,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
181483,Robin Close,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.91
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.05
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
181483,Robin Close,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.78
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.41
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.38
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.27
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.51
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.78
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.04
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.91
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.51
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.45
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
181483,Robin Close,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
181483,Robin Close,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.19
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.4
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
181483,Robin Close,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.4
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.05
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.64
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.01
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.93
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.01
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.92
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.83
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.04
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.4
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181483,Robin Close,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181483,Robin Close,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.11
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.87
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181483,Robin Close,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.52
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.13
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.11
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.95
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.74
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.14
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.67
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.32
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
181483,Robin Close,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.85
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.43
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
181483,Robin Close,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.75
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.52
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.82
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.14
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.66
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.06
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.04
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.98
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.5
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.11
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
181483,Robin Close,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.32
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.96
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
181483,Robin Close,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.37
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.12
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.12
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.96
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.6
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.45
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.06
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.22
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.71
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.57
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
181483,Robin Close,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181483,Robin Close,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.76
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.27
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
181483,Robin Close,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.63
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.28
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.93
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.68
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.28
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.35
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.5
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.05
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.84
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
181483,Robin Close,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.23
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.87
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.65
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.84
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.55
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.69
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.79
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.55
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.13
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.36
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
181483,Robin Close,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
181483,Robin Close,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.77
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.34
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.63
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.08
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.59
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.17
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.02
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.53
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.2
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.15
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
181483,Robin Close,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
181483,Robin Close,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.07
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.82
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
181483,Robin Close,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.03
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.54
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.91
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.14
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.27
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.28
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.49
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
181483,Robin Close,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.09
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.55
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.71
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.09
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.56
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.88
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.61
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.87
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
