Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.17
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
181483,Robin Close,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
181483,Robin Close,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.27
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.63
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
181483,Robin Close,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.73
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.79
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.52
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.34
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
181483,Robin Close,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
181483,Robin Close,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,25.7
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.34
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.7
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
181483,Robin Close,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.31
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.06
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.89
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.93
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.58
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.44
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
181483,Robin Close,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
181483,Robin Close,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,25.7
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.65
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.41
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181483,Robin Close,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.56
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.25
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.02
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.78
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.71
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.01
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.2
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.54
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
181483,Robin Close,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
181483,Robin Close,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.12
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.09
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
181483,Robin Close,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.58
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-10.16
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.27
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.16
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.86
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.11
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.16
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.39
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
181483,Robin Close,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
181483,Robin Close,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.53
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.09
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.52
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.84
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.8
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.49
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.57
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.14
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.93
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
181483,Robin Close,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
181483,Robin Close,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.45
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.72
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.72
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.72
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.5
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.96
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.29
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.96
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
181483,Robin Close,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
181483,Robin Close,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.88
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.75
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181483,Robin Close,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.32
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.24
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.16
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.68
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.41
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.56
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.4
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.23
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.08
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.48
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
181483,Robin Close,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
181483,Robin Close,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.59
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.88
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181483,Robin Close,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.53
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.53
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.19
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.92
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.95
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.98
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.55
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.09
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.34
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.17
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
181483,Robin Close,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
181483,Robin Close,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.76
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.18
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
181483,Robin Close,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.81
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.13
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.15
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.41
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.5
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.27
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
181483,Robin Close,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
181483,Robin Close,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.38
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.91
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181483,Robin Close,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.1
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.85
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.32
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.77
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.43
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.38
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.97
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.54
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
