Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
181483,Robin Close,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
181483,Robin Close,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.42
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.96
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
181483,Robin Close,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.31
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.73
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.98
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.37
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.71
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.19
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
181483,Robin Close,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
181483,Robin Close,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.8
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.97
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
181483,Robin Close,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.34
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.35
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.19
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.81
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.95
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.92
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.15
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.37
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.78
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.04
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181483,Robin Close,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181483,Robin Close,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.27
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.77
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
181483,Robin Close,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.05
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.64
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.15
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.01
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.82
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.45
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.26
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.77
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.06
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181483,Robin Close,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.81
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.46
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181483,Robin Close,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.42
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.36
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.59
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.71
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.87
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.59
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.59
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.98
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
181483,Robin Close,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181483,Robin Close,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.73
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.95
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
181483,Robin Close,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.34
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.39
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.79
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.33
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.95
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.24
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.1
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
181483,Robin Close,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.57
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.18
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181483,Robin Close,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.98
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.39
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.31
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.89
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.19
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.17
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.16
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
181483,Robin Close,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.04
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.16
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
181483,Robin Close,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.12
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.79
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.28
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.48
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.27
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
181483,Robin Close,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181483,Robin Close,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.7
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.31
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181483,Robin Close,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.53
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.45
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.59
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.42
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.72
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.09
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
181483,Robin Close,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181483,Robin Close,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.02
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.82
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181483,Robin Close,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.26
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.46
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.54
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.89
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.1
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.12
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.89
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
181483,Robin Close,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
181483,Robin Close,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.59
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
181483,Robin Close,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.66
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.6
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.49
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.75
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.32
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.81
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.86
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.89
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.31
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
181483,Robin Close,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
181483,Robin Close,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
