Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.49
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.74
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181483,Robin Close,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.66
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.5
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.25
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.91
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.08
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.18
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.68
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
181483,Robin Close,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
181483,Robin Close,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.48
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.78
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181483,Robin Close,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.58
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.28
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.21
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.13
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.02
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.43
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.83
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.59
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
181483,Robin Close,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
181483,Robin Close,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.82
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.27
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181483,Robin Close,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.75
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.36
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.24
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.53
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.12
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.44
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.57
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
181483,Robin Close,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
181483,Robin Close,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.8
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.4
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181483,Robin Close,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.27
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.08
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.26
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.64
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.27
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.22
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.56
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
181483,Robin Close,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.91
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.97
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
181483,Robin Close,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.46
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.1
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.35
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.36
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.72
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.63
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
181483,Robin Close,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,25.9
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.97
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.77
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
181483,Robin Close,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.65
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.14
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.96
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.81
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.92
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.79
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
181483,Robin Close,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.6
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.14
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.43
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.61
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.86
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.84
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
181483,Robin Close,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,25.8
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.49
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181483,Robin Close,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.06
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.35
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.99
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.82
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.33
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.85
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.57
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.55
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.11
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
181483,Robin Close,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,25.7
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.37
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.59
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181483,Robin Close,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.61
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.89
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.07
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.56
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.95
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.3
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
181483,Robin Close,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.46
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.18
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.9
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
181483,Robin Close,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.59
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.9
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.68
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.35
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.38
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.91
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.22
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
181483,Robin Close,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181483,Robin Close,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.64
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
