Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181483,Robin Close,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.78
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.48
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.68
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.36
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.39
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.34
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.53
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
181483,Robin Close,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
181483,Robin Close,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.4
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.71
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
181483,Robin Close,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.49
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.7
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.04
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.37
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.58
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
181483,Robin Close,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
181483,Robin Close,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181483,Robin Close,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.02
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.99
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.74
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.92
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.6
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.62
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
181483,Robin Close,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.71
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.27
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181483,Robin Close,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.37
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.93
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.73
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.95
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.76
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.86
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
181483,Robin Close,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181483,Robin Close,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.5
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.5
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
181483,Robin Close,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.17
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.54
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.74
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.47
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.29
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.84
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
181483,Robin Close,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.8
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.11
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.16
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.66
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.18
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.94
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.2
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.79
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
181483,Robin Close,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.98
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.5
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181483,Robin Close,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.18
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.82
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.62
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.43
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.14
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.16
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.65
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
181483,Robin Close,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181483,Robin Close,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.2
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.5
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181483,Robin Close,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.19
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.51
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.28
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.72
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.6
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
181483,Robin Close,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
181483,Robin Close,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.96
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.14
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.27
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
181483,Robin Close,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.37
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.11
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.72
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.58
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.14
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.5
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.13
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.38
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.69
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
181483,Robin Close,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181483,Robin Close,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.43
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.02
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181483,Robin Close,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.36
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.44
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.58
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.72
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.55
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.69
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.49
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
181483,Robin Close,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.92
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181483,Robin Close,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
