Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.23
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.28
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.74
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.21
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.65
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.72
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.25
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
181483,Robin Close,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181483,Robin Close,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.77
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.71
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.76
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.98
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.6
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
181483,Robin Close,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.35
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.42
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181483,Robin Close,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.75
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.71
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.32
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.02
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.47
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.74
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
181483,Robin Close,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.96
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181483,Robin Close,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.0
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.51
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.59
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.25
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.9
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.08
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.34
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.33
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.36
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181483,Robin Close,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.0
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.9
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.47
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.35
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.39
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.55
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.44
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.21
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181483,Robin Close,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.86
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.63
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.46
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.87
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.58
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.15
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.33
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.39
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.62
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.39
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
181483,Robin Close,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
181483,Robin Close,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.01
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.32
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181483,Robin Close,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.33
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.67
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.54
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.41
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.5
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.48
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.72
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.57
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.85
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181483,Robin Close,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.27
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.46
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.88
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.09
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.3
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.21
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.75
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
181483,Robin Close,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
181483,Robin Close,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.76
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
181483,Robin Close,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.16
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.57
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.39
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.06
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.48
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.2
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.74
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
181483,Robin Close,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
181483,Robin Close,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.4
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
181483,Robin Close,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.23
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.33
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.93
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.39
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.56
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
181483,Robin Close,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
181483,Robin Close,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
