Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.26
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.9
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.28
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.45
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.08
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.52
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.41
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
181483,Robin Close,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.23
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181483,Robin Close,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.55
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.24
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.68
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.26
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.44
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
181483,Robin Close,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181483,Robin Close,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.48
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
181483,Robin Close,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.82
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.34
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.16
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.93
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.33
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.49
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.95
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
181483,Robin Close,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.17
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.01
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.73
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.21
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.28
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.53
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
181483,Robin Close,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181483,Robin Close,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.03
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.76
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.31
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.83
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.09
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.24
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
181483,Robin Close,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.48
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.91
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
181483,Robin Close,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.55
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.4
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.99
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.32
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.96
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.24
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
181483,Robin Close,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.58
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181483,Robin Close,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.4
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.19
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.47
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.57
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
181483,Robin Close,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181483,Robin Close,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.67
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
181483,Robin Close,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.7
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.18
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.05
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.72
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.18
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.9
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
181483,Robin Close,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,25.5
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.87
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181483,Robin Close,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.45
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.04
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.48
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.66
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.01
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181483,Robin Close,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.29
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
181483,Robin Close,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.13
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.23
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.44
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.09
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.25
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.92
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181483,Robin Close,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,25.6
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.56
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
181483,Robin Close,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.97
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.13
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.21
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
181483,Robin Close,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
