Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.48
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
181483,Robin Close,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181483,Robin Close,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,26.0
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.76
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181483,Robin Close,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.37
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.48
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.92
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.45
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
181483,Robin Close,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,26.1
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181483,Robin Close,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.37
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.9
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.51
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
181483,Robin Close,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,26.1
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
181483,Robin Close,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.46
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.84
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.47
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
181483,Robin Close,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,26.1
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
181483,Robin Close,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.36
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.87
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.43
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,26.1
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
181483,Robin Close,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.09
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.32
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.82
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.37
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,26.2
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.05
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.4
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.83
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.36
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
181483,Robin Close,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,26.2
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181483,Robin Close,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.24
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.35
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.88
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.29
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.43
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181483,Robin Close,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.23
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.52
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.93
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.54
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
181483,Robin Close,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.28
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.31
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.86
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.49
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181483,Robin Close,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181483,Robin Close,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.29
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.78
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.46
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
