Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.59
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.38
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
181483,Robin Close,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.19
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.7
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.35
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
181483,Robin Close,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181483,Robin Close,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.06
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.59
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.66
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.37
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
181483,Robin Close,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181483,Robin Close,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.07
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.65
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.73
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.42
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.38
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
181483,Robin Close,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.24
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.67
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.38
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
181483,Robin Close,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,26.3
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
181483,Robin Close,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.58
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.71
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.41
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181483,Robin Close,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
181483,Robin Close,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.25
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.74
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.38
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181483,Robin Close,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181483,Robin Close,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.04
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.83
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.34
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
181483,Robin Close,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181483,Robin Close,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.01
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.89
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.66
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.37
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
181483,Robin Close,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181483,Robin Close,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.27
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.0
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.72
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
181483,Robin Close,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
181483,Robin Close,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.19
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.36
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.91
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.71
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
181483,Robin Close,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
