Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
181483,Robin Close,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.1
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.87
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.83
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.61
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
181483,Robin Close,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.34
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
181483,Robin Close,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.28
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.98
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.8
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
181483,Robin Close,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
181483,Robin Close,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.43
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.0
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.86
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
181483,Robin Close,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
181483,Robin Close,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.25
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.11
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.93
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.07
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
181483,Robin Close,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
181483,Robin Close,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.78
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.0
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.07
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.73
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.96
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
181483,Robin Close,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.63
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
181483,Robin Close,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.81
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.93
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.83
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
181483,Robin Close,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
181483,Robin Close,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.79
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.41
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.86
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.13
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.88
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
181483,Robin Close,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.7
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
181483,Robin Close,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.06
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.77
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.72
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.44
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.85
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
181483,Robin Close,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,26.4
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
181483,Robin Close,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.26
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.85
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.49
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.8
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
181483,Robin Close,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,26.5
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.22
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.17
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.97
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.11
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.06
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.91
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181483,Robin Close,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,26.5
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.59
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
