Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.0
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.41
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.92
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.1
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.93
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181483,Robin Close,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,26.5
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
181483,Robin Close,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.98
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.92
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.81
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
181483,Robin Close,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,26.5
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181483,Robin Close,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.76
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.37
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.95
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T23:50:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.91
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.27
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
181483,Robin Close,2024-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.92
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.99
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.31
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.87
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
181483,Robin Close,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-26T23:40:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.88
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.09
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181483,Robin Close,2024-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.3
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.16
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.07
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.18
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.85
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.51
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-26T23:30:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.48
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.2
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
181483,Robin Close,2024-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.96
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.29
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.43
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.33
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.86
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
181483,Robin Close,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T23:20:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.84
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.16
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181483,Robin Close,2024-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.67
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.38
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.24
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.54
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.0
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-26T23:10:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.59
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181483,Robin Close,2024-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.82
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.45
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.19
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.13
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
181483,Robin Close,2024-02-26T23:00:00.000+00:00,transformer,,Temperature,C,21.2
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.4
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.46
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.37
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181483,Robin Close,2024-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.7
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.36
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.69
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.99
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
181483,Robin Close,2024-02-26T22:50:00.000+00:00,transformer,,Temperature,C,21.2
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.58
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.77
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
181483,Robin Close,2024-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.32
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.67
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.2
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.53
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
181483,Robin Close,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-26T22:40:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.75
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.23
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181483,Robin Close,2024-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
