Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.22
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.13
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.63
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.24
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.63
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.39
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
181483,Robin Close,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T22:30:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.33
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.83
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
181483,Robin Close,2024-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.29
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.41
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.52
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.54
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.3
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-26T22:20:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.02
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.34
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
181483,Robin Close,2024-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.4
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.69
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.05
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.07
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
181483,Robin Close,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T22:10:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.56
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.91
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
181483,Robin Close,2024-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.12
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.51
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.32
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.69
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.26
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
181483,Robin Close,2024-02-26T22:00:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.19
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.63
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
181483,Robin Close,2024-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.68
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.68
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.68
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.54
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.31
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
181483,Robin Close,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T21:50:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.37
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.79
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181483,Robin Close,2024-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.33
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.37
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.57
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.05
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.28
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.12
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
181483,Robin Close,2024-02-26T21:40:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.89
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.75
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181483,Robin Close,2024-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.95
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.46
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.1
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.88
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.18
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.96
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T21:30:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.9
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.08
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181483,Robin Close,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.07
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.37
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.45
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.51
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.19
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.75
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
181483,Robin Close,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181483,Robin Close,2024-02-26T21:20:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.73
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.18
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
181483,Robin Close,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.75
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.82
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.87
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.66
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.33
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.67
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.1
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
181483,Robin Close,2024-02-26T21:10:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.6
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.78
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181483,Robin Close,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.74
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.77
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.74
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.07
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.83
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.22
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
181483,Robin Close,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T21:00:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.31
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.86
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181483,Robin Close,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.36
