Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.46
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.51
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.22
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.15
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.85
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
181483,Robin Close,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
181483,Robin Close,2024-02-26T20:50:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.11
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.25
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181483,Robin Close,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.44
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.57
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.92
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.99
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.12
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.89
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
181483,Robin Close,2024-02-26T20:40:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.01
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.12
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
181483,Robin Close,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.62
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.1
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.57
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.03
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.65
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.21
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.88
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
181483,Robin Close,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
181483,Robin Close,2024-02-26T20:30:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.51
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.04
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
181483,Robin Close,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.57
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.54
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.89
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.37
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.77
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
181483,Robin Close,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181483,Robin Close,2024-02-26T20:20:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.14
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.4
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181483,Robin Close,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.46
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.39
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.48
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.32
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.47
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.84
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.74
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
181483,Robin Close,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T20:10:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.45
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.09
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
181483,Robin Close,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.2
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.03
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.46
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.87
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.13
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.82
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.63
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.74
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
181483,Robin Close,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
181483,Robin Close,2024-02-26T20:00:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.05
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.05
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181483,Robin Close,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.88
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.28
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.53
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.54
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.37
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.88
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.55
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
181483,Robin Close,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
181483,Robin Close,2024-02-26T19:50:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.96
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.55
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181483,Robin Close,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.23
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.28
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.15
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.29
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.73
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.79
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.08
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
181483,Robin Close,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
181483,Robin Close,2024-02-26T19:40:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.62
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.73
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
181483,Robin Close,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.35
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.54
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.02
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.45
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.85
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.78
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.23
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.71
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.64
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
181483,Robin Close,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
181483,Robin Close,2024-02-26T19:30:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.27
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.91
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181483,Robin Close,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.97
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.79
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.72
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.81
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.12
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.98
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.7
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.3
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.16
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.79
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
181483,Robin Close,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
181483,Robin Close,2024-02-26T19:20:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.05
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
181483,Robin Close,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.73
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.66
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.97
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
