Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.33
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.28
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.31
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.31
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
181483,Robin Close,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
181483,Robin Close,2024-02-26T19:10:00.000+00:00,transformer,,Temperature,C,21.2
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.31
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.33
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
181483,Robin Close,2024-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.25
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.87
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.95
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.64
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.02
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.27
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.26
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.57
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.69
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
181483,Robin Close,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
181483,Robin Close,2024-02-26T19:00:00.000+00:00,transformer,,Temperature,C,21.2
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.46
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.08
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.86
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
181483,Robin Close,2024-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.77
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.09
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.45
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.15
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.3
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
181483,Robin Close,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T18:50:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.47
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.82
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181483,Robin Close,2024-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.78
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.73
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.79
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.06
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.61
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.45
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
181483,Robin Close,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-26T18:40:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.32
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.26
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
181483,Robin Close,2024-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.4
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.65
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.67
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.93
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.02
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.71
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.77
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.24
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
181483,Robin Close,2024-02-26T18:30:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.74
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.24
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
181483,Robin Close,2024-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.55
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.67
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.66
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.21
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.05
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.3
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.55
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.1
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
181483,Robin Close,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T18:20:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.36
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.5
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181483,Robin Close,2024-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.18
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.37
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.28
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.59
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.19
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.55
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.07
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.92
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.06
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
181483,Robin Close,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181483,Robin Close,2024-02-26T18:10:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.08
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
181483,Robin Close,2024-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.19
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.59
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.35
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.59
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.37
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.45
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.65
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.55
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.04
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
181483,Robin Close,2024-02-26T18:00:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.89
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.62
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181483,Robin Close,2024-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.02
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.93
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.78
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.88
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.78
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.56
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.65
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.76
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.21
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
181483,Robin Close,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
181483,Robin Close,2024-02-26T17:50:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.66
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.3
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181483,Robin Close,2024-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.07
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.22
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.68
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.17
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.11
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.91
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.12
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.93
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
181483,Robin Close,2024-02-26T17:40:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.55
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.31
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
181483,Robin Close,2024-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.84
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.57
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.85
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.41
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.46
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.04
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
