Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.15
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.48
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181483,Robin Close,2024-02-26T17:30:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.45
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.21
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181483,Robin Close,2024-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.33
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.64
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.73
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.57
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.27
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.15
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
181483,Robin Close,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T17:20:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.91
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.43
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
181483,Robin Close,2024-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.65
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.47
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.82
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.49
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.22
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.17
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.84
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
181483,Robin Close,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T17:10:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.07
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.54
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
181483,Robin Close,2024-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.47
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.69
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.34
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.77
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.32
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.45
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.73
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.85
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-26T17:00:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.7
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.32
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
181483,Robin Close,2024-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.48
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.17
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.34
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.79
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.67
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.29
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.78
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181483,Robin Close,2024-02-26T16:50:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.88
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.05
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
181483,Robin Close,2024-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.33
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.43
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.62
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.41
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.46
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.79
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
181483,Robin Close,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T16:40:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.09
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181483,Robin Close,2024-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.0
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.36
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.69
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.39
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.92
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.58
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
181483,Robin Close,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-26T16:30:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.79
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181483,Robin Close,2024-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.24
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.43
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.97
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.73
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.22
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.57
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.88
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
181483,Robin Close,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
181483,Robin Close,2024-02-26T16:20:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.55
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.65
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
181483,Robin Close,2024-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.58
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.28
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.07
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.62
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.93
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
181483,Robin Close,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181483,Robin Close,2024-02-26T16:10:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.82
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.15
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181483,Robin Close,2024-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.52
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.01
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.22
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.2
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
181483,Robin Close,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T16:00:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.53
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.07
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181483,Robin Close,2024-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.27
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.28
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.88
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.19
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.59
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
