Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
181483,Robin Close,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T15:50:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.71
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.96
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
181483,Robin Close,2024-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.24
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.4
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.24
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
181483,Robin Close,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T15:40:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.46
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
181483,Robin Close,2024-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.65
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.2
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.61
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.43
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181483,Robin Close,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T15:30:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.13
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.85
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.93
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.26
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.29
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.02
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.88
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.6
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.32
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
181483,Robin Close,2024-02-26T15:20:00.000+00:00,transformer,,Temperature,C,20.7
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.75
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.11
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.68
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.74
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.46
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.81
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.55
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
181483,Robin Close,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
181483,Robin Close,2024-02-26T15:10:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.31
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.78
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
181483,Robin Close,2024-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.58
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.63
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.97
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.43
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.29
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.39
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181483,Robin Close,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
181483,Robin Close,2024-02-26T15:00:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.96
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.54
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
181483,Robin Close,2024-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.12
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.29
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.27
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.25
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.23
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.02
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
181483,Robin Close,2024-02-26T14:50:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.02
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.08
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.19
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
181483,Robin Close,2024-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.2
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.51
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.18
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.02
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.59
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.73
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
181483,Robin Close,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T14:40:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.7
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.15
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
181483,Robin Close,2024-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.0
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.38
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.47
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.65
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.31
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.68
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
181483,Robin Close,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-26T14:30:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.76
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
181483,Robin Close,2024-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.75
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.55
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.78
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.56
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.65
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.62
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
181483,Robin Close,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181483,Robin Close,2024-02-26T14:20:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.08
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
181483,Robin Close,2024-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.57
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.05
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.48
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.87
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.54
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-26T14:10:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
