Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.44
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.29
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181483,Robin Close,2024-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.01
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.46
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.55
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.98
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.35
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181483,Robin Close,2024-02-26T14:00:00.000+00:00,transformer,,Temperature,C,20.5
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.49
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.7
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.83
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.46
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.51
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.62
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.48
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.7
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
181483,Robin Close,2024-02-26T13:50:00.000+00:00,transformer,,Temperature,C,20.5
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.84
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.48
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181483,Robin Close,2024-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.85
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.5
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.39
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181483,Robin Close,2024-02-26T13:40:00.000+00:00,transformer,,Temperature,C,20.4
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.92
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.05
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181483,Robin Close,2024-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.09
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.66
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.34
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181483,Robin Close,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
181483,Robin Close,2024-02-26T13:30:00.000+00:00,transformer,,Temperature,C,20.3
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.54
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.07
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.61
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.73
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.96
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181483,Robin Close,2024-02-26T13:20:00.000+00:00,transformer,,Temperature,C,20.3
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.25
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.75
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181483,Robin Close,2024-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.91
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.32
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.01
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.16
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.61
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T13:10:00.000+00:00,transformer,,Temperature,C,20.3
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.7
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
181483,Robin Close,2024-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.2
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.59
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.12
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.16
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.36
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.03
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.13
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
181483,Robin Close,2024-02-26T13:00:00.000+00:00,transformer,,Temperature,C,20.2
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.78
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.41
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
181483,Robin Close,2024-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.97
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.17
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.09
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.38
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.37
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.82
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
181483,Robin Close,2024-02-26T12:50:00.000+00:00,transformer,,Temperature,C,20.1
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.78
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.82
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
181483,Robin Close,2024-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.19
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-26T12:40:00.000+00:00,transformer,,Temperature,C,20.0
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.93
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.98
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181483,Robin Close,2024-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.54
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.91
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.81
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.05
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.51
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.54
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.78
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181483,Robin Close,2024-02-26T12:30:00.000+00:00,transformer,,Temperature,C,19.9
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.46
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.76
