Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.77
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181483,Robin Close,2024-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.09
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T12:20:00.000+00:00,transformer,,Temperature,C,19.8
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.01
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.47
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181483,Robin Close,2024-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.75
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.63
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.04
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.64
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T12:10:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.43
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.52
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181483,Robin Close,2024-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.97
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.99
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.88
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.5
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.1
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T12:00:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.56
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181483,Robin Close,2024-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.47
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.89
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.06
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.7
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181483,Robin Close,2024-02-26T11:50:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.98
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.1
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
181483,Robin Close,2024-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.65
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.15
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.38
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.86
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-26T11:40:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.96
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.12
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
181483,Robin Close,2024-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.97
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.26
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.25
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.42
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T11:30:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.51
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.07
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
181483,Robin Close,2024-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.29
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.22
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.37
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T11:20:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.67
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181483,Robin Close,2024-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.22
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.42
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.0
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.84
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.11
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.1
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.11
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-26T11:10:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.96
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.19
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
181483,Robin Close,2024-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.17
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.93
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.33
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.33
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.49
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.93
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.94
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-26T11:00:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.55
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.62
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181483,Robin Close,2024-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.89
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.01
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.92
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.72
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.8
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181483,Robin Close,2024-02-26T10:50:00.000+00:00,transformer,,Temperature,C,19.2
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.55
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.71
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
181483,Robin Close,2024-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
