Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.09
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.48
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.99
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.45
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.57
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.31
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T10:40:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.05
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.63
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
181483,Robin Close,2024-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.06
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.99
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.27
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.06
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.68
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.07
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.33
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T10:30:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.99
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.97
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
181483,Robin Close,2024-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.84
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.97
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.15
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.7
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.07
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.15
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T10:20:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.75
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.86
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
181483,Robin Close,2024-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.83
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.92
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.12
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.11
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-26T10:10:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.37
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.79
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181483,Robin Close,2024-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.85
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.95
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.36
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.59
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-26T10:00:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.14
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
181483,Robin Close,2024-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.74
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.98
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.72
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.23
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.56
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T09:50:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.19
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
181483,Robin Close,2024-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.84
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.79
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.62
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.34
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.09
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.31
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.08
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-26T09:40:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.91
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.92
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
181483,Robin Close,2024-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.02
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.57
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.99
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.67
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.46
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.77
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-26T09:30:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.94
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.25
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
181483,Robin Close,2024-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.15
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.63
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.05
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.71
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.23
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.11
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.92
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T09:20:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.84
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181483,Robin Close,2024-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.65
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.21
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.65
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.27
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.04
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.07
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.72
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.39
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
181483,Robin Close,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181483,Robin Close,2024-02-26T09:10:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.57
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.15
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181483,Robin Close,2024-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
