Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.01
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.77
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.18
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.7
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.07
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.77
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T09:00:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.01
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.71
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181483,Robin Close,2024-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.7
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.91
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.51
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.88
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.96
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.77
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.63
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-26T08:50:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.16
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181483,Robin Close,2024-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.88
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.75
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.91
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.94
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.1
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.75
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.98
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.93
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.93
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-26T08:40:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.15
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181483,Robin Close,2024-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.16
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.24
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.05
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.24
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.55
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.26
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-26T08:30:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.86
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.74
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181483,Robin Close,2024-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.64
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.95
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.95
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.75
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.03
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T08:20:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181483,Robin Close,2024-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.86
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.23
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.86
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.15
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.07
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
181483,Robin Close,2024-02-26T08:10:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.56
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.42
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181483,Robin Close,2024-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.35
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.94
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.44
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.91
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-26T08:00:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.17
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
181483,Robin Close,2024-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.16
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.89
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.97
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.15
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T07:50:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.11
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.25
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181483,Robin Close,2024-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.7
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.89
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.34
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.9
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.41
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.49
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.03
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
181483,Robin Close,2024-02-26T07:40:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.51
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.04
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
181483,Robin Close,2024-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.0
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.97
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.41
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.02
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T07:30:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.88
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.81
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181483,Robin Close,2024-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.51
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.11
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
