Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.91
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.24
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.12
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.91
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181483,Robin Close,2024-02-26T07:20:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.7
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.9
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
181483,Robin Close,2024-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.94
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.64
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.12
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.93
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181483,Robin Close,2024-02-26T07:10:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.33
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.6
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181483,Robin Close,2024-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.71
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.09
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.36
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-26T07:00:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.42
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.39
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
181483,Robin Close,2024-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.47
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.37
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.75
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.32
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.5
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.36
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
181483,Robin Close,2024-02-26T06:50:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.07
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.61
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181483,Robin Close,2024-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.76
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.32
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.34
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.06
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.42
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.49
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
181483,Robin Close,2024-02-26T06:40:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.69
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181483,Robin Close,2024-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.99
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.23
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.2
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T06:30:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.78
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.21
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
181483,Robin Close,2024-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.5
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.15
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-26T06:20:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.13
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.46
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
181483,Robin Close,2024-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.26
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.11
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.31
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T06:10:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.69
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.48
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
181483,Robin Close,2024-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.43
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.08
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.07
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.26
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-26T06:00:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.78
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.82
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
181483,Robin Close,2024-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.38
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.22
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.54
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T05:50:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.64
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.19
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
181483,Robin Close,2024-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.18
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.99
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
