Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-26T05:40:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.99
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.26
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.87
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
181483,Robin Close,2024-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.4
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.99
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-26T05:30:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.68
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.89
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181483,Robin Close,2024-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.63
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.08
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.97
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.18
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T05:20:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.39
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.04
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181483,Robin Close,2024-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.35
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.06
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.41
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.18
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181483,Robin Close,2024-02-26T05:10:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.94
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.41
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181483,Robin Close,2024-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.1
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.29
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.19
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-26T05:00:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181483,Robin Close,2024-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.53
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.14
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.27
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T04:50:00.000+00:00,transformer,,Temperature,C,19.2
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.21
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181483,Robin Close,2024-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.54
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.22
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.7
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-26T04:40:00.000+00:00,transformer,,Temperature,C,19.2
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.36
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.1
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181483,Robin Close,2024-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.62
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.16
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.29
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T04:30:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.71
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.86
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181483,Robin Close,2024-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.63
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.14
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.05
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.88
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-26T04:20:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.54
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.19
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
181483,Robin Close,2024-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.89
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.54
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.34
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.03
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-26T04:10:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.26
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.98
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181483,Robin Close,2024-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.55
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.55
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.11
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.93
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
