Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-26T04:00:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.21
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.71
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.78
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
181483,Robin Close,2024-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.34
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.48
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.1
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T03:50:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.66
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.36
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181483,Robin Close,2024-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.41
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.01
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-26T03:40:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.34
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.82
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
181483,Robin Close,2024-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.61
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.87
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.13
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T03:30:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.5
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.18
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181483,Robin Close,2024-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.49
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.11
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.76
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.19
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-26T03:20:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.15
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181483,Robin Close,2024-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.0
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.59
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.03
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.59
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T03:10:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.72
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.94
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181483,Robin Close,2024-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.28
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.6
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.21
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.92
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.97
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181483,Robin Close,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-26T03:00:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.21
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.3
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181483,Robin Close,2024-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.92
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.13
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.96
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.39
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
181483,Robin Close,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T02:50:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.91
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181483,Robin Close,2024-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.82
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.01
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.19
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.65
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.91
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
181483,Robin Close,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-26T02:40:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.79
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.97
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181483,Robin Close,2024-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.92
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.59
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.92
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.82
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-26T02:30:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.3
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.44
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
181483,Robin Close,2024-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.83
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
