Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T02:20:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.93
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.75
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181483,Robin Close,2024-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.18
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.15
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.79
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.21
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.6
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-26T02:10:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.92
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
181483,Robin Close,2024-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.03
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.79
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.35
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.57
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-26T02:00:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.04
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.84
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
181483,Robin Close,2024-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.86
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.91
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.4
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.62
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181483,Robin Close,2024-02-26T01:50:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.67
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.03
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181483,Robin Close,2024-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.99
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.88
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.62
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-26T01:40:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.27
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181483,Robin Close,2024-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.14
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.76
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-26T01:30:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.91
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.75
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
181483,Robin Close,2024-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.92
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.66
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.2
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T01:20:00.000+00:00,transformer,,Temperature,C,19.7
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.94
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
181483,Robin Close,2024-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.64
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-26T01:10:00.000+00:00,transformer,,Temperature,C,19.7
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.93
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.59
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181483,Robin Close,2024-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.86
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.58
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.44
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-26T01:00:00.000+00:00,transformer,,Temperature,C,19.8
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.89
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.41
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
181483,Robin Close,2024-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.62
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.52
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,64.4
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.5
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T00:50:00.000+00:00,transformer,,Temperature,C,19.8
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181483,Robin Close,2024-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.84
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.44
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-26T00:40:00.000+00:00,transformer,,Temperature,C,19.9
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
