Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.58
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.59
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.22
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181483,Robin Close,2024-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.7
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.71
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.31
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.74
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-26T00:30:00.000+00:00,transformer,,Temperature,C,19.9
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.68
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181483,Robin Close,2024-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.84
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.6
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.1
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.73
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-26T00:20:00.000+00:00,transformer,,Temperature,C,19.9
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.05
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.08
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181483,Robin Close,2024-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.06
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.92
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.21
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,transformer,,Temperature,C,20.0
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.14
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
181483,Robin Close,2024-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.84
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.46
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.87
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.93
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-26T00:00:00.000+00:00,transformer,,Temperature,C,20.0
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.81
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.11
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
181483,Robin Close,2024-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.8
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.42
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.21
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181483,Robin Close,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.85
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.4
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181483,Robin Close,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.14
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181483,Robin Close,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.88
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.37
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.94
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.18
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.9
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
181483,Robin Close,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.77
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.19
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181483,Robin Close,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.98
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.99
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.52
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.5
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.2
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.5
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
181483,Robin Close,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.37
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.59
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.78
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.18
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181483,Robin Close,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.96
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.39
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.71
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
