Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
181483,Robin Close,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.95
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.45
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.61
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.47
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.11
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.11
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.42
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181483,Robin Close,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.97
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.41
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.08
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.58
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.86
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181483,Robin Close,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.97
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.86
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.45
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.79
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.19
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
181483,Robin Close,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181483,Robin Close,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.91
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181483,Robin Close,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.0
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.51
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.7
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.42
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.99
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
181483,Robin Close,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.91
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
181483,Robin Close,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.17
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.08
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.66
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.45
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.24
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
181483,Robin Close,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.13
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.41
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.66
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.61
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.34
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.88
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.55
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181483,Robin Close,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.05
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.78
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.46
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.82
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.02
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
181483,Robin Close,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.9
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.99
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
181483,Robin Close,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.78
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.23
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.27
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.35
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.27
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.38
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
181483,Robin Close,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181483,Robin Close,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.99
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.11
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181483,Robin Close,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.88
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.34
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.32
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.91
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
181483,Robin Close,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.33
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.52
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181483,Robin Close,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.67
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.63
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.59
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.47
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.86
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.75
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.91
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.19
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
181483,Robin Close,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.63
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.09
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
181483,Robin Close,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.01
