Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.13
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.65
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.51
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.58
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.62
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.2
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.47
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181483,Robin Close,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.34
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.45
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.01
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.46
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.75
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.73
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.03
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
181483,Robin Close,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.2
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.97
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181483,Robin Close,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.54
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.34
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.42
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.1
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.7
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.75
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.72
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
181483,Robin Close,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.16
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.39
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.54
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.29
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.95
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.47
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.25
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.2
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.91
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.68
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
181483,Robin Close,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.23
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.52
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.86
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.51
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.01
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.73
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
181483,Robin Close,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.56
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
181483,Robin Close,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.16
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.59
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.75
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.52
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.4
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.51
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.08
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.24
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
181483,Robin Close,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.54
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.66
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.95
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.88
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.5
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.22
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.41
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
181483,Robin Close,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,22.5
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.01
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.48
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
181483,Robin Close,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.2
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.19
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.76
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.72
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.38
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
181483,Robin Close,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,22.5
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.92
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.47
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
181483,Robin Close,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.23
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.4
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.33
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.68
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.48
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.95
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.7
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.42
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
181483,Robin Close,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,22.4
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.5
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.82
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
181483,Robin Close,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.56
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.25
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.06
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.96
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.11
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.45
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
181483,Robin Close,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,22.4
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.18
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.65
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181483,Robin Close,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.57
