Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.8
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.27
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.25
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.76
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.55
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.77
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.21
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181483,Robin Close,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,22.3
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.47
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181483,Robin Close,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.36
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.3
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.88
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.33
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.41
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.82
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.97
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
181483,Robin Close,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,22.2
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.97
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.56
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
181483,Robin Close,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.28
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.3
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.24
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.37
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.15
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.41
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.74
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.48
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.4
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
181483,Robin Close,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,22.1
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.05
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.73
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
181483,Robin Close,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.36
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.39
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.62
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.48
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.39
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.01
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.63
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181483,Robin Close,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,22.1
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.99
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.19
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
181483,Robin Close,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.64
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.45
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.54
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.25
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.61
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.17
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.44
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.27
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.08
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.26
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
181483,Robin Close,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,22.0
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.03
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.54
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181483,Robin Close,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.19
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.81
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.73
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.13
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.9
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.89
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.67
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.94
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.26
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
181483,Robin Close,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,21.9
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.93
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.85
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181483,Robin Close,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.46
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.07
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.12
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.11
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.16
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.13
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.38
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.31
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
181483,Robin Close,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,21.9
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.99
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.55
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181483,Robin Close,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.73
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.44
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.53
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.53
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.96
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.62
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.44
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.56
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181483,Robin Close,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,21.8
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.19
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.74
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
181483,Robin Close,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.25
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.23
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.58
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.62
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.59
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.11
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.74
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.29
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
181483,Robin Close,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,21.8
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.48
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
181483,Robin Close,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.1
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.49
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.91
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.89
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.52
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.13
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.12
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.2
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.43
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,21.8
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.2
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.27
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
181483,Robin Close,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.63
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.08
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.55
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.85
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
