Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.28
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.89
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.2
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.48
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.52
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.11
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
181483,Robin Close,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,21.7
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.93
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.1
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181483,Robin Close,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.63
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.23
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.23
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.15
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.36
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.35
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.4
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.56
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.15
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.82
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
181483,Robin Close,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,21.7
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.04
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.26
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
181483,Robin Close,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.93
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.79
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.01
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.13
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.35
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.13
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.15
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.61
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.24
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.58
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
181483,Robin Close,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,21.6
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.03
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.1
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
181483,Robin Close,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.93
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.47
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.81
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.17
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.97
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
181483,Robin Close,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,21.6
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.41
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.95
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
181483,Robin Close,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.32
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.9
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.9
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.02
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.41
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.91
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.93
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.24
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
181483,Robin Close,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,21.6
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.71
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.29
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181483,Robin Close,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.3
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.6
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.38
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.79
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.85
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.59
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.34
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,21.5
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.3
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.08
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
181483,Robin Close,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.71
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.42
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.91
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.33
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.3
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.56
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,21.5
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.84
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.85
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
181483,Robin Close,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.36
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.89
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.25
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.7
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.47
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.73
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,21.5
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.15
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.99
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181483,Robin Close,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.3
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.84
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.88
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.09
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.45
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.29
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.31
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.72
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
181483,Robin Close,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,21.5
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.22
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
181483,Robin Close,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.31
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.89
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.76
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.46
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.35
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.33
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.24
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.6
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
181483,Robin Close,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
181483,Robin Close,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.49
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.67
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181483,Robin Close,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.04
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.32
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.75
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.47
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.03
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.06
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.83
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.79
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
