Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.52
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
181483,Robin Close,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181483,Robin Close,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,21.4
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.67
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.01
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181483,Robin Close,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.3
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.59
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.63
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.46
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
181483,Robin Close,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.26
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.98
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
181483,Robin Close,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.49
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.67
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.31
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.69
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.47
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.22
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.74
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,21.3
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.63
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.36
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181483,Robin Close,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.71
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.77
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.99
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.68
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,21.2
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.51
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181483,Robin Close,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.29
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.2
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.81
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.08
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.16
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.6
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
181483,Robin Close,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181483,Robin Close,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.17
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.52
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181483,Robin Close,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.48
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.81
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.47
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.47
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.63
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181483,Robin Close,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,21.1
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.99
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181483,Robin Close,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.57
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.99
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.67
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.75
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
181483,Robin Close,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.94
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181483,Robin Close,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.4
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.01
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.87
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
181483,Robin Close,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
181483,Robin Close,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.83
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.45
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.69
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181483,Robin Close,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.58
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.46
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.5
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.02
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.94
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.52
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.9
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
181483,Robin Close,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.16
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181483,Robin Close,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.64
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.08
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.59
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.91
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
181483,Robin Close,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.7
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181483,Robin Close,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.68
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.69
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.12
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.67
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.3
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.81
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
