Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
181483,Robin Close,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
181483,Robin Close,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.2
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.64
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181483,Robin Close,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.49
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.12
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.92
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.63
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.24
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.7
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
181483,Robin Close,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.02
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.14
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
181483,Robin Close,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.14
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.87
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.27
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.5
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.65
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181483,Robin Close,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.89
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.38
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181483,Robin Close,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.6
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.9
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.95
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.6
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.59
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
181483,Robin Close,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.1
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181483,Robin Close,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.56
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.67
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.97
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.53
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.29
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.46
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.17
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.03
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
181483,Robin Close,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.38
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.11
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.28
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.53
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.01
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
181483,Robin Close,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,20.7
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.96
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.25
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181483,Robin Close,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.7
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.3
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.14
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.55
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
181483,Robin Close,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181483,Robin Close,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.13
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
181483,Robin Close,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.79
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.1
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.44
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.33
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.77
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.69
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
181483,Robin Close,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
181483,Robin Close,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.95
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.26
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
181483,Robin Close,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.71
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.41
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.47
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.07
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.09
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.44
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181483,Robin Close,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
181483,Robin Close,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,20.5
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.88
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.3
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181483,Robin Close,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.24
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.21
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.81
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.1
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.08
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.22
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,20.5
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.62
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.96
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181483,Robin Close,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.06
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.31
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.99
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.92
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.19
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
181483,Robin Close,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,20.4
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
