Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.01
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.47
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
181483,Robin Close,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.09
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.11
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.39
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.04
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.81
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.42
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.19
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
181483,Robin Close,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,20.3
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.9
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.74
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181483,Robin Close,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.49
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.36
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.41
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.24
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181483,Robin Close,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,20.1
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.15
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.37
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181483,Robin Close,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.34
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.8
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.85
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.74
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.22
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181483,Robin Close,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,20.0
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.39
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.22
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181483,Robin Close,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.6
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.9
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.3
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.43
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.81
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
181483,Robin Close,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
181483,Robin Close,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,19.9
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.48
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.4
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181483,Robin Close,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.45
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.53
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.02
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.51
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.5
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.65
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
181483,Robin Close,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,19.8
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.94
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.13
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.44
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
181483,Robin Close,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.29
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.46
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.98
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.47
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.45
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
181483,Robin Close,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,19.7
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.08
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.16
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.85
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181483,Robin Close,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.41
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.28
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.27
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.93
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.25
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181483,Robin Close,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
181483,Robin Close,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.79
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.29
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.46
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.04
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.21
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.58
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181483,Robin Close,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.58
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.6
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181483,Robin Close,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.95
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.29
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.17
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.19
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.61
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.56
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.35
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
181483,Robin Close,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.92
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.21
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.47
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181483,Robin Close,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.53
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.92
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.03
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.5
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.12
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
181483,Robin Close,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.97
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
