Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.17
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
181483,Robin Close,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.23
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.65
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.99
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.41
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.17
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.26
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.21
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
181483,Robin Close,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.47
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.78
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
181483,Robin Close,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.77
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.06
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.55
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.78
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.14
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.46
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.68
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.01
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
181483,Robin Close,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.83
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.82
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181483,Robin Close,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.93
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.79
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.93
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.82
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.36
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
181483,Robin Close,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.81
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.41
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
181483,Robin Close,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.85
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.8
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.63
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.8
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.05
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
181483,Robin Close,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.93
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.17
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
181483,Robin Close,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.59
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.08
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.37
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.29
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.01
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.49
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
181483,Robin Close,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.72
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.18
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.43
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.68
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.41
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.47
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,19.2
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.74
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.37
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
181483,Robin Close,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.98
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.0
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.35
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.78
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.88
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
181483,Robin Close,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.12
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.08
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
181483,Robin Close,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.8
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.54
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.66
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.24
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.01
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.16
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.85
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.94
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.89
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.86
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181483,Robin Close,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.68
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.49
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.73
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.19
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.96
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.41
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.93
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.61
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181483,Robin Close,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.45
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.06
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.41
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.96
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.11
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.01
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.06
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
181483,Robin Close,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
