Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.21
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.6
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.07
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.41
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.82
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.29
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.38
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181483,Robin Close,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.22
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.21
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.68
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
181483,Robin Close,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181483,Robin Close,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181483,Robin Close,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.78
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.61
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.35
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.95
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.48
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.29
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
181483,Robin Close,2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.99
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.66
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181483,Robin Close,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.71
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.9
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.18
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.63
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.1
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.86
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
181483,Robin Close,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.47
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.23
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181483,Robin Close,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.52
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.29
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.05
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.09
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.67
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.5
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.74
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181483,Robin Close,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.64
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.8
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.49
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.88
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.81
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.92
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.79
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.52
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181483,Robin Close,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.13
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.66
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.88
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.83
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.5
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.2
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.1
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.15
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181483,Robin Close,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.29
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.83
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.18
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.36
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.59
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.17
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.2
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.36
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.4
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
181483,Robin Close,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.43
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.46
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
181483,Robin Close,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.25
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.02
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.83
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.97
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.37
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.78
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.34
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
181483,Robin Close,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.21
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.31
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181483,Robin Close,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.88
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.16
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.91
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.76
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.48
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.73
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.76
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181483,Robin Close,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,18.8
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.23
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.16
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
181483,Robin Close,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
