Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.7
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.32
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.6
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.14
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.95
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.38
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.77
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
181483,Robin Close,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
181483,Robin Close,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.27
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.13
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181483,Robin Close,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.49
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.23
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.38
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.4
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
181483,Robin Close,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.62
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.1
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181483,Robin Close,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.12
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.34
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.5
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.17
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.85
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.84
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.59
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181483,Robin Close,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,18.9
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.1
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.27
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
181483,Robin Close,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.92
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.18
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.23
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.71
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.19
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.89
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
181483,Robin Close,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.58
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181483,Robin Close,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.28
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.48
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.71
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.28
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.65
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
181483,Robin Close,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,19.0
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.37
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.83
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181483,Robin Close,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.53
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.4
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.4
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.48
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.59
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
181483,Robin Close,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181483,Robin Close,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.06
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.52
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
181483,Robin Close,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.22
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.29
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.26
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.24
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
181483,Robin Close,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,19.1
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.44
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181483,Robin Close,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.16
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.57
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.87
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
181483,Robin Close,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,19.2
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.3
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
181483,Robin Close,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.24
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.73
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.84
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.73
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.06
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.8
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181483,Robin Close,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.55
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.37
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181483,Robin Close,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.85
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.52
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.75
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
181483,Robin Close,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,19.3
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.49
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.31
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181483,Robin Close,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.25
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.83
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.44
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
