Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.24
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
181483,Robin Close,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181483,Robin Close,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.88
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.34
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
181483,Robin Close,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.59
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.44
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.74
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.63
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
181483,Robin Close,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,19.4
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.48
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.36
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181483,Robin Close,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.54
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.54
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.92
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.83
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
181483,Robin Close,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.69
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181483,Robin Close,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.75
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.48
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.58
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.84
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
181483,Robin Close,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,19.5
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.22
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.19
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181483,Robin Close,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.46
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.98
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.25
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.78
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
181483,Robin Close,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.54
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.65
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181483,Robin Close,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.86
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.47
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.96
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.83
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.76
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
181483,Robin Close,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,19.6
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.88
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.99
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
181483,Robin Close,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.71
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.23
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.54
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.32
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.92
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.82
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
181483,Robin Close,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,19.7
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.94
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.1
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181483,Robin Close,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.65
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.83
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.22
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.84
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
181483,Robin Close,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,19.8
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.23
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.13
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
181483,Robin Close,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.1
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.82
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.79
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.84
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.88
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.16
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
181483,Robin Close,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,19.8
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.58
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.03
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181483,Robin Close,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.18
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.76
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.77
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.17
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
181483,Robin Close,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,19.9
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.43
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
181483,Robin Close,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.9
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.28
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.69
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
