Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.21
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
181483,Robin Close,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,19.9
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.58
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.43
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181483,Robin Close,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.75
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.22
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.63
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.1
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
181483,Robin Close,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,20.0
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.12
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181483,Robin Close,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.65
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.09
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.14
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.87
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,20.0
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.5
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.69
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
181483,Robin Close,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.8
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.75
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.57
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.83
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.08
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,20.1
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.57
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
181483,Robin Close,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.76
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.4
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.03
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,20.1
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.77
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.29
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
181483,Robin Close,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.58
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.28
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.91
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
181483,Robin Close,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,20.2
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.39
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181483,Robin Close,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.56
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.35
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.98
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.9
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
181483,Robin Close,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,20.3
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.26
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
181483,Robin Close,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.69
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.88
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.71
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
181483,Robin Close,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,20.3
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.85
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.66
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
181483,Robin Close,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.93
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.59
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.77
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.96
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.57
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
181483,Robin Close,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,20.3
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.9
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.24
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
181483,Robin Close,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.93
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.71
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.57
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
181483,Robin Close,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,20.4
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.94
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.91
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
181483,Robin Close,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.57
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.63
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
