Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
181483,Robin Close,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,20.4
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.15
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.12
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
181483,Robin Close,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.09
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.5
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.52
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.05
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.54
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.52
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
181483,Robin Close,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,20.5
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.06
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.47
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181483,Robin Close,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.9
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.64
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.5
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.42
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
181483,Robin Close,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,20.5
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.12
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.89
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181483,Robin Close,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.96
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.81
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.29
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.26
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,20.5
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.67
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181483,Robin Close,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.21
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.28
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.03
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.45
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181483,Robin Close,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.23
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.27
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.2
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.38
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
181483,Robin Close,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.8
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181483,Robin Close,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.01
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.36
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.35
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.4
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.92
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
181483,Robin Close,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,20.6
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.35
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.07
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181483,Robin Close,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.31
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.29
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.39
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
181483,Robin Close,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,20.7
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.84
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
181483,Robin Close,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.84
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.35
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.33
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.42
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
181483,Robin Close,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,20.7
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.19
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181483,Robin Close,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.35
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.28
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
181483,Robin Close,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181483,Robin Close,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.68
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.71
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
181483,Robin Close,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.94
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.29
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.25
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.25
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
181483,Robin Close,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
