Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.88
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.42
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181483,Robin Close,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.88
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.29
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.19
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.19
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
181483,Robin Close,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,20.8
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.31
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181483,Robin Close,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.8
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.09
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,50.9
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.65
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.12
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
181483,Robin Close,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.02
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
181483,Robin Close,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.99
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.36
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.13
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.01
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.52
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.22
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
181483,Robin Close,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181483,Robin Close,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.17
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.46
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181483,Robin Close,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.83
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.55
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.24
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.66
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.36
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
181483,Robin Close,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,20.9
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.63
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181483,Robin Close,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.67
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.08
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.18
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.13
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
181483,Robin Close,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.85
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.3
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181483,Robin Close,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.55
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.9
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.76
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.92
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.13
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.73
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
181483,Robin Close,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,21.0
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.06
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181483,Robin Close,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.82
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.83
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.49
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.8
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.75
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.86
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.25
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
181483,Robin Close,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.85
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.41
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.92
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.81
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.27
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
181483,Robin Close,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.4
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.13
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.07
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181483,Robin Close,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.08
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.63
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.99
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.22
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
181483,Robin Close,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.47
