Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.91
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
181483,Robin Close,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.33
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.8
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.21
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
181483,Robin Close,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,25.4
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.39
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181483,Robin Close,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.55
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.68
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.51
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.34
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.9
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181483,Robin Close,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.23
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.59
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.71
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.83
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.65
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.72
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.23
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
181483,Robin Close,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.31
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.84
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.64
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.62
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.29
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.84
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181483,Robin Close,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.5
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.69
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.19
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.26
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.72
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.12
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
181483,Robin Close,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.92
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.56
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.22
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.94
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.7
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.23
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.62
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
181483,Robin Close,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.27
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.09
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.66
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.39
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.89
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.15
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.14
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181483,Robin Close,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.21
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.81
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.44
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.16
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.44
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.77
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
181483,Robin Close,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
181483,Robin Close,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.91
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.95
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
181483,Robin Close,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.01
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.84
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.39
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.54
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.1
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.75
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.27
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.15
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181483,Robin Close,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.64
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.13
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.13
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.67
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.92
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.14
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.02
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
181483,Robin Close,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
