Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.74
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.89
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.89
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.4
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.38
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.75
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.31
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.36
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
181483,Robin Close,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.09
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.48
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
181483,Robin Close,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.88
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.82
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.89
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.83
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.89
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.72
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.79
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.55
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
181483,Robin Close,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.63
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
181483,Robin Close,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.15
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.56
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.93
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.35
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.68
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.06
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.78
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
181483,Robin Close,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181483,Robin Close,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.79
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.08
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
181483,Robin Close,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.25
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.91
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.22
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.3
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.66
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.24
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.62
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
181483,Robin Close,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.96
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.3
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
181483,Robin Close,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.37
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.95
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.63
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.03
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.36
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.51
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.3
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.5
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.5
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,25.2
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.8
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.32
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.41
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
181483,Robin Close,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.76
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.06
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.69
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.94
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.28
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.17
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.93
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181483,Robin Close,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,25.2
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.22
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.24
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
181483,Robin Close,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.4
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.36
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.62
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.68
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.54
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.58
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.09
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.67
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.39
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181483,Robin Close,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.13
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.06
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.58
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.45
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.3
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.77
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.28
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.78
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.26
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181483,Robin Close,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.49
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.76
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181483,Robin Close,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.36
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.89
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.69
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.38
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.99
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.4
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.07
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.87
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.17
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
181483,Robin Close,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.17
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.43
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181483,Robin Close,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.12
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.77
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.14
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.51
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.86
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.34
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.48
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.52
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.87
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
181483,Robin Close,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,25.0
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.07
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.29
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
181483,Robin Close,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
