Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.8
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.65
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.36
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.21
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.94
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.53
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.21
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.1
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.97
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,25.0
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.38
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.69
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181483,Robin Close,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.56
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.16
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.15
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.94
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.39
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.55
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.97
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.17
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.47
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
181483,Robin Close,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.87
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.21
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.18
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.37
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.86
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.21
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.62
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
181483,Robin Close,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181483,Robin Close,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.89
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
181483,Robin Close,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.49
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.61
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.3
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.16
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.99
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.44
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.23
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.32
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
181483,Robin Close,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
181483,Robin Close,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.77
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
181483,Robin Close,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.49
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.43
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.68
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.11
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.39
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.96
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.99
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.17
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.05
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
181483,Robin Close,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
181483,Robin Close,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.41
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.42
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
181483,Robin Close,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.06
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.36
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.74
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.97
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.66
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.9
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.91
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.2
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.29
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
181483,Robin Close,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
181483,Robin Close,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,24.7
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.78
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.17
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181483,Robin Close,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.4
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.27
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.99
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.9
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.54
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.38
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.65
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.54
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
181483,Robin Close,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
181483,Robin Close,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,24.6
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.09
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.51
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
181483,Robin Close,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.19
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.72
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.21
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.54
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.51
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.03
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.03
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181483,Robin Close,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
181483,Robin Close,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.55
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
181483,Robin Close,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.16
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.12
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.33
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.25
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.01
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.12
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.08
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.49
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
181483,Robin Close,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.28
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
181483,Robin Close,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.64
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.32
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.66
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.4
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.78
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.36
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.68
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.2
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
181483,Robin Close,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
181483,Robin Close,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.57
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.93
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.52
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181483,Robin Close,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.68
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.59
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.45
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
