Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.22
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.25
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.61
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.03
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.7
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
181483,Robin Close,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181483,Robin Close,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.13
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
181483,Robin Close,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.47
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.66
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.08
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.34
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.47
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.86
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.13
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.16
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.96
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
181483,Robin Close,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.45
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
181483,Robin Close,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.76
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.47
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.85
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.16
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.66
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.5
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.84
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.87
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.08
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
181483,Robin Close,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181483,Robin Close,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.99
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.16
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
181483,Robin Close,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.16
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.5
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.13
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.25
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.94
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.37
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.89
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.01
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.05
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
181483,Robin Close,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
181483,Robin Close,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,24.2
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.34
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.24
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
181483,Robin Close,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.11
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.27
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.17
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.34
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.29
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.64
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.68
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.01
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.24
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.96
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
181483,Robin Close,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
181483,Robin Close,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,24.1
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.36
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.53
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
181483,Robin Close,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.29
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.45
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.85
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.24
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.35
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.02
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.34
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.14
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.32
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.13
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.19
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
181483,Robin Close,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
181483,Robin Close,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,24.1
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.08
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.17
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
181483,Robin Close,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.34
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.17
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.27
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.96
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.63
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.76
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.57
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.51
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.64
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
181483,Robin Close,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
181483,Robin Close,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,24.0
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.57
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.82
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
181483,Robin Close,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.79
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.65
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.16
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.77
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.42
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.95
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.68
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.56
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181483,Robin Close,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,24.0
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.16
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
181483,Robin Close,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.96
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.57
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.66
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.01
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.88
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.43
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.22
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.45
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
181483,Robin Close,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,23.9
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.06
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181483,Robin Close,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.32
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.34
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.24
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.26
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.7
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.59
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.39
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.71
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181483,Robin Close,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,23.9
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.94
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.33
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
181483,Robin Close,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.43
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.34
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.41
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.21
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
