Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.81
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.41
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.91
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
181483,Robin Close,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
181483,Robin Close,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,23.8
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.43
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.97
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
181483,Robin Close,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.28
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.97
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.89
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.63
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.38
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.39
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
181483,Robin Close,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,23.7
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.05
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.92
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
181483,Robin Close,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.19
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.73
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.69
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.46
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.44
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.84
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.89
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.31
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.7
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181483,Robin Close,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
181483,Robin Close,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,23.7
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.11
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181483,Robin Close,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.22
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.66
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.02
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.45
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.28
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.93
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.38
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181483,Robin Close,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,23.6
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.6
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181483,Robin Close,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.22
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.07
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.23
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.26
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.91
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.53
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
181483,Robin Close,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,23.6
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
181483,Robin Close,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.2
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.59
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.24
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.86
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.14
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.37
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.59
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.27
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
181483,Robin Close,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
181483,Robin Close,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,23.5
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.96
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.94
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
181483,Robin Close,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.13
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.98
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.18
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.27
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.69
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.18
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.63
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.33
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
181483,Robin Close,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181483,Robin Close,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,23.5
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.98
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
181483,Robin Close,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.98
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.7
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.37
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.01
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.99
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.82
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.21
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.44
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
181483,Robin Close,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181483,Robin Close,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,23.4
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.52
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181483,Robin Close,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.16
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.88
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.38
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.58
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.77
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.62
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.96
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.4
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
181483,Robin Close,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,23.4
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
181483,Robin Close,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.68
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.15
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.83
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.41
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.34
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.67
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.71
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.81
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.32
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
181483,Robin Close,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181483,Robin Close,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,23.3
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.65
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181483,Robin Close,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.18
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.77
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.46
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.73
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.82
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.43
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
