Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.28
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
181483,Robin Close,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
181483,Robin Close,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,23.3
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.46
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.98
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
181483,Robin Close,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.03
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.78
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.43
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.83
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.81
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.41
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.04
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.26
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
181483,Robin Close,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,23.3
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.66
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
181483,Robin Close,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.73
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.93
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.4
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.72
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.28
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.12
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.2
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
181483,Robin Close,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,23.2
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.38
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.71
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
181483,Robin Close,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.11
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.97
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.44
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.58
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.89
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.35
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.22
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.64
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.5
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
181483,Robin Close,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
181483,Robin Close,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.15
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181483,Robin Close,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.32
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.02
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.5
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.11
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.39
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.77
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.12
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.61
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
181483,Robin Close,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
181483,Robin Close,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.38
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
181483,Robin Close,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.72
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.69
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.52
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.2
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.67
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.18
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
181483,Robin Close,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.92
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.58
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
181483,Robin Close,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.18
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.51
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.8
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.75
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.47
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.25
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
181483,Robin Close,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.99
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181483,Robin Close,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.47
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.61
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.66
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.04
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.81
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.38
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.13
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
181483,Robin Close,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181483,Robin Close,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.32
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181483,Robin Close,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.88
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.52
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.53
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.69
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.49
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.36
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.5
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181483,Robin Close,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.49
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.16
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181483,Robin Close,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.42
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.09
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.5
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.73
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.72
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.84
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.92
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
181483,Robin Close,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.05
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
181483,Robin Close,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.06
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.42
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.83
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.46
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.9
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.5
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.82
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
