Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.18
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.28
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.94
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181483,Robin Close,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.15
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.93
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.99
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.55
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.64
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
181483,Robin Close,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.66
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
181483,Robin Close,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.44
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.63
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.11
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.35
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.3
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
181483,Robin Close,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
181483,Robin Close,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.65
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.7
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.13
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.72
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.14
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.84
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181483,Robin Close,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.68
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
181483,Robin Close,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.8
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.32
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.11
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.06
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.85
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
181483,Robin Close,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
181483,Robin Close,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.05
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.97
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181483,Robin Close,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.49
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.22
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.36
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.74
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.42
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.55
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.1
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.8
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181483,Robin Close,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.89
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.5
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.26
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.53
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.79
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.93
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
181483,Robin Close,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
181483,Robin Close,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.96
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.99
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.57
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
181483,Robin Close,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.11
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.11
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.72
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.44
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.63
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
181483,Robin Close,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
181483,Robin Close,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.88
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.56
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
181483,Robin Close,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.69
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.04
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.75
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.01
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.87
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
181483,Robin Close,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181483,Robin Close,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.18
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.99
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
181483,Robin Close,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.7
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.52
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.81
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.98
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.91
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
181483,Robin Close,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.78
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181483,Robin Close,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.47
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.36
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.81
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.72
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181483,Robin Close,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
