Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.19
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181483,Robin Close,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.11
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.48
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.34
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.79
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.12
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.89
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
181483,Robin Close,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.74
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
181483,Robin Close,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.41
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.4
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.41
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.78
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.35
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.07
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.81
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
181483,Robin Close,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.72
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.19
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
181483,Robin Close,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.78
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.86
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.09
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.11
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.38
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.41
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
181483,Robin Close,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
181483,Robin Close,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.43
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.94
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.61
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.35
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.33
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.59
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
181483,Robin Close,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181483,Robin Close,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.56
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.47
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
181483,Robin Close,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.33
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.05
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.45
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.26
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.13
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.04
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.5
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.59
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
181483,Robin Close,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.39
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.03
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.16
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.61
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.81
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.8
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.58
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.39
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.12
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.04
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
181483,Robin Close,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.48
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.97
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.61
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.23
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.28
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.5
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
181483,Robin Close,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.89
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
181483,Robin Close,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.53
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.97
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.5
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.73
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.78
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.58
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.7
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
181483,Robin Close,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.21
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.08
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.95
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.9
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.17
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.64
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.35
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181483,Robin Close,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.4
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.17
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.08
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.75
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.62
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181483,Robin Close,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.38
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.87
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
