Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
181483,Robin Close,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.51
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.28
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.76
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.8
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.07
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
181483,Robin Close,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.66
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.52
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.05
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.55
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.51
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.76
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.5
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.19
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
181483,Robin Close,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.73
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.48
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.87
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.24
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
181483,Robin Close,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.79
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.75
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
181483,Robin Close,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.79
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.73
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.62
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.86
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.54
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.09
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
181483,Robin Close,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.44
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.86
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181483,Robin Close,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.13
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.16
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.02
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.07
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.05
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.81
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
181483,Robin Close,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.46
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.52
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181483,Robin Close,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.87
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.09
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.2
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.97
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.27
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.8
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.18
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.74
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
181483,Robin Close,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.03
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.28
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
181483,Robin Close,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.74
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.19
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.63
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.82
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.24
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.21
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
181483,Robin Close,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181483,Robin Close,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.49
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.96
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181483,Robin Close,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.91
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.2
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.2
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.25
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.8
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.07
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.11
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.58
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181483,Robin Close,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.07
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.33
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.16
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.76
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
181483,Robin Close,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.78
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.54
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181483,Robin Close,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.92
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.42
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.07
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.31
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.24
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181483,Robin Close,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.61
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181483,Robin Close,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
