Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.23
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.68
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.34
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.07
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.09
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
181483,Robin Close,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.09
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181483,Robin Close,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.32
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.59
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.64
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.88
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.93
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181483,Robin Close,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.2
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.25
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181483,Robin Close,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.21
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.57
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.56
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.67
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.08
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.61
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.92
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.79
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.44
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
181483,Robin Close,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.32
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.67
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.36
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.59
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.46
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.64
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.52
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.8
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181483,Robin Close,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.5
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.78
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.18
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.01
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.11
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
181483,Robin Close,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.61
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.59
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181483,Robin Close,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.4
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.85
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.34
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.27
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.93
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
181483,Robin Close,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.97
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.75
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.9
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.66
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.94
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.63
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.28
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181483,Robin Close,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.45
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.2
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.95
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.04
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.04
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.74
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.05
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181483,Robin Close,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,22.7
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.61
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.99
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181483,Robin Close,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.14
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.68
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.44
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.02
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
181483,Robin Close,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.79
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.08
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181483,Robin Close,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.01
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.74
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.58
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.22
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.38
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181483,Robin Close,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181483,Robin Close,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.88
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
181483,Robin Close,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.97
