Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.3
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.48
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.64
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181483,Robin Close,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.58
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181483,Robin Close,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.02
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.48
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.38
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181483,Robin Close,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.55
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.33
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181483,Robin Close,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.5
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.66
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181483,Robin Close,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.09
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.6
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181483,Robin Close,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.8
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.53
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.32
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.66
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181483,Robin Close,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.92
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.26
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
181483,Robin Close,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.25
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.45
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.08
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.49
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.82
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.95
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181483,Robin Close,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.67
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.39
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.5
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.86
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.31
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
181483,Robin Close,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.14
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.56
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.52
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.62
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181483,Robin Close,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.9
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.85
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.12
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.86
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
181483,Robin Close,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.22
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.99
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181483,Robin Close,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.98
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.95
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.13
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
