Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.29
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.94
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.91
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
181483,Robin Close,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.11
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.0
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.75
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
181483,Robin Close,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.84
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181483,Robin Close,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.74
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.85
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.9
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.94
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
181483,Robin Close,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.81
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.27
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.52
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
181483,Robin Close,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.95
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.84
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.06
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.09
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
181483,Robin Close,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.39
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.67
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.29
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.88
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181483,Robin Close,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.82
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.66
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.18
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181483,Robin Close,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.79
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.49
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.65
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.86
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.7
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
181483,Robin Close,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.72
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.43
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.73
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.54
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.05
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.62
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
181483,Robin Close,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.46
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.33
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
181483,Robin Close,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.35
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.9
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181483,Robin Close,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.32
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.13
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
