Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.18
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
181483,Robin Close,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.98
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181483,Robin Close,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.57
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.99
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
181483,Robin Close,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.32
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.2
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
181483,Robin Close,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.25
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.69
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.09
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.23
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181483,Robin Close,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.03
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.36
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.49
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.62
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.02
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.96
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181483,Robin Close,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.82
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.47
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181483,Robin Close,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.08
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.53
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.53
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.2
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.74
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181483,Robin Close,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.05
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181483,Robin Close,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.1
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.42
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.45
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.21
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.77
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.4
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
181483,Robin Close,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.94
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.42
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.32
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181483,Robin Close,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.05
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.52
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.43
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.62
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181483,Robin Close,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.03
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.4
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.7
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.18
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181483,Robin Close,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.04
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.29
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.62
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
