Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181483,Robin Close,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
181483,Robin Close,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.86
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.33
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.48
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.04
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
181483,Robin Close,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.22
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.23
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.99
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.22
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
181483,Robin Close,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.82
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.11
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181483,Robin Close,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.99
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
181483,Robin Close,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.63
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.98
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.65
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.92
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.92
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
181483,Robin Close,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.67
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.94
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.58
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
181483,Robin Close,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.68
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.29
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.03
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.06
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
181483,Robin Close,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.62
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.63
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.95
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.77
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.52
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181483,Robin Close,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.64
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.05
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.83
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.14
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181483,Robin Close,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.53
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
181483,Robin Close,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.84
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.81
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.91
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.34
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,22.4
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.68
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.54
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181483,Robin Close,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.91
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.67
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.7
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,22.5
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
