Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.27
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181483,Robin Close,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.08
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.78
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.93
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.06
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181483,Robin Close,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181483,Robin Close,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.7
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.11
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181483,Robin Close,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.91
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.94
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,22.6
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.42
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.62
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181483,Robin Close,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.9
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.94
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.2
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.44
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.58
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
181483,Robin Close,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.88
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.82
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.56
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.8
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.92
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,22.8
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.95
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181483,Robin Close,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.77
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.13
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.76
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.66
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.89
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.3
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181483,Robin Close,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,22.9
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.96
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181483,Robin Close,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.5
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.67
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.94
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.96
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.69
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.47
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181483,Robin Close,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.43
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.38
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.19
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.85
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.62
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.04
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.76
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.43
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,23.0
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.89
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181483,Robin Close,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.86
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.81
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.01
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.78
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.41
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.34
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,23.1
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.04
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.33
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
181483,Robin Close,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.52
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.37
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.52
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181483,Robin Close,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,23.2
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.6
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.45
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
181483,Robin Close,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.26
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.46
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.57
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.44
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181483,Robin Close,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,23.2
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.64
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.32
