Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
181483,Robin Close,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.45
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.8
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.48
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.56
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.76
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
181483,Robin Close,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,23.3
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.24
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
181483,Robin Close,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.85
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.67
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.75
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.47
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.12
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.99
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
181483,Robin Close,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,23.3
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.44
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.56
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.51
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181483,Robin Close,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.73
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.59
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.61
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.33
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.85
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.96
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.85
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
181483,Robin Close,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181483,Robin Close,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,23.4
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.32
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.22
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181483,Robin Close,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.69
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.81
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.39
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.81
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.18
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.41
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.72
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
181483,Robin Close,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,23.4
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.6
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.81
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
181483,Robin Close,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.8
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.2
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.35
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.09
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.58
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.73
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
181483,Robin Close,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
181483,Robin Close,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,23.4
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.93
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181483,Robin Close,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.58
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.24
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.1
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.43
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.95
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.78
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.63
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
181483,Robin Close,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181483,Robin Close,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,23.5
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.16
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181483,Robin Close,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.39
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.14
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.66
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.9
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.61
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.34
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
181483,Robin Close,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,23.5
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.76
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.29
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
181483,Robin Close,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.45
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.57
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.81
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.19
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.36
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.69
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.37
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.52
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.39
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.72
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.57
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
181483,Robin Close,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,23.5
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.92
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.77
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
181483,Robin Close,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.92
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.01
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.77
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.42
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.43
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.73
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.02
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.17
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.68
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181483,Robin Close,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,23.6
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.21
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.64
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
181483,Robin Close,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.92
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.14
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.21
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.3
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.88
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.89
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.1
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.29
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.52
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
181483,Robin Close,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,23.6
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.86
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.53
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
181483,Robin Close,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
