Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.08
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.92
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.14
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.39
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.3
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.37
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.07
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.54
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,23.7
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.75
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.87
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181483,Robin Close,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.47
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.93
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.34
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.41
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.03
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.33
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.48
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.9
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.57
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
181483,Robin Close,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
181483,Robin Close,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,23.7
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.75
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.94
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181483,Robin Close,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.19
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.08
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.82
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.4
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.02
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.06
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.95
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.61
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.7
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
181483,Robin Close,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
181483,Robin Close,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,23.8
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.05
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.12
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
181483,Robin Close,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.54
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.6
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.73
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.21
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.87
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.23
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.08
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.44
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.13
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
181483,Robin Close,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,23.8
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.94
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.95
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181483,Robin Close,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.55
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.67
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.07
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.01
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.31
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.91
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.31
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,23.8
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.38
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.6
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181483,Robin Close,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.64
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.28
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.84
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.06
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.77
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.92
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.23
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.98
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
181483,Robin Close,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,23.9
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.61
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.73
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181483,Robin Close,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.93
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.92
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.71
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.76
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.78
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181483,Robin Close,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,23.9
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.5
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.22
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
181483,Robin Close,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.74
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.73
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.01
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.09
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.15
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.39
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.27
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,23.9
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.32
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.9
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
181483,Robin Close,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.12
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.89
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.76
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.03
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.35
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.9
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.27
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
181483,Robin Close,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,24.0
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.29
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.31
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181483,Robin Close,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.53
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.42
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.74
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.63
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.27
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.79
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.85
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.19
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.92
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
181483,Robin Close,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,24.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.46
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.27
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.1
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
181483,Robin Close,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
