Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.54
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.54
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.65
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.41
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.02
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.82
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.61
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.8
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
181483,Robin Close,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,24.0
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.81
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.47
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
181483,Robin Close,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.8
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.53
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.85
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.45
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.06
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.39
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
181483,Robin Close,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,24.1
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.74
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.29
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181483,Robin Close,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.57
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.07
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.12
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.4
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.54
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
181483,Robin Close,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,24.1
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.33
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.77
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181483,Robin Close,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.67
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.77
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.02
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.18
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.32
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.68
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.01
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.45
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.73
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
181483,Robin Close,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,24.1
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.29
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.95
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.03
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
181483,Robin Close,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.78
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.75
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.43
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.19
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.06
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.46
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.18
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.79
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.79
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
181483,Robin Close,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,24.1
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.57
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.53
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181483,Robin Close,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.73
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.73
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.67
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.32
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.16
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.67
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.25
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
181483,Robin Close,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181483,Robin Close,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,24.2
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.9
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.04
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181483,Robin Close,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.98
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.99
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.9
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.93
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.41
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.81
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.62
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.9
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.73
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,24.2
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.48
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.92
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
181483,Robin Close,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.79
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.13
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.37
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.45
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.54
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.57
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.55
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.45
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.2
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.15
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.18
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
181483,Robin Close,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.07
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.74
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.4
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.9
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.79
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.76
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.19
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
181483,Robin Close,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.21
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.33
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.31
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.53
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.53
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.56
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.41
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.14
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.17
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.2
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.74
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181483,Robin Close,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.34
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.27
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.75
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
