Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.53
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.78
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.99
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.87
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.01
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
181483,Robin Close,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181483,Robin Close,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.23
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.39
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
181483,Robin Close,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.0
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.6
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.71
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.55
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.78
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.79
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.63
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.67
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.2
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.78
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
181483,Robin Close,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.34
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.8
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.79
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.06
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.62
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.96
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.92
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.34
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
181483,Robin Close,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.75
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.56
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181483,Robin Close,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.31
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.03
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.03
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.09
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.8
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.71
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.94
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.02
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,24.6
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.44
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
181483,Robin Close,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.64
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.72
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.27
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.56
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.93
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.01
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181483,Robin Close,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,24.7
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.87
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.64
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.43
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181483,Robin Close,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.12
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.32
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.91
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.48
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.71
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.1
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.22
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.58
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181483,Robin Close,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.24
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.29
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.49
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.24
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.19
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.58
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
181483,Robin Close,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.47
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.81
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.35
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.5
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.21
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.03
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.61
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181483,Robin Close,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.03
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.33
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.69
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.29
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.36
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.85
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181483,Robin Close,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.18
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.25
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181483,Robin Close,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.16
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.55
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.36
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.85
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
181483,Robin Close,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.44
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.43
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181483,Robin Close,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.6
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.2
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.27
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.03
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.45
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.98
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
