Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.39
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
181483,Robin Close,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.43
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181483,Robin Close,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.0
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.32
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.33
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.6
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
181483,Robin Close,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.52
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.01
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181483,Robin Close,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.95
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.28
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.82
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.33
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.59
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
181483,Robin Close,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181483,Robin Close,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.56
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.48
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.8
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181483,Robin Close,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.18
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.25
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.41
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.86
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.57
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
181483,Robin Close,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.73
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.59
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.98
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
181483,Robin Close,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.92
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.25
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.91
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.26
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.43
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.77
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181483,Robin Close,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.65
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181483,Robin Close,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.49
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.54
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.36
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.8
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.95
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.43
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.64
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
181483,Robin Close,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.62
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.47
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.33
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.1
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.42
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.64
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.79
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
181483,Robin Close,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.46
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.19
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.61
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.55
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.2
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181483,Robin Close,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.8
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.86
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.61
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181483,Robin Close,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.59
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.77
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.07
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.33
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
181483,Robin Close,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.89
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181483,Robin Close,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.41
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.63
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.9
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.38
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
181483,Robin Close,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.95
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.5
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
181483,Robin Close,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.17
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.32
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.79
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.35
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.36
