Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
181483,Robin Close,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.3
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
181483,Robin Close,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.1
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.2
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.93
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
181483,Robin Close,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.65
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181483,Robin Close,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.2
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.0
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.15
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.35
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
181483,Robin Close,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.59
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.37
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.79
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.38
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181483,Robin Close,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.22
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.11
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.98
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.32
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
181483,Robin Close,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.64
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.57
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181483,Robin Close,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.5
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.19
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.12
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.47
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
181483,Robin Close,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
181483,Robin Close,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,24.7
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.54
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.16
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181483,Robin Close,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.54
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.12
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.46
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.85
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.29
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.62
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
181483,Robin Close,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.03
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.94
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181483,Robin Close,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.34
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.1
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.16
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181483,Robin Close,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
181483,Robin Close,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.18
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.63
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.86
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181483,Robin Close,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.39
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.25
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.67
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.61
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.2
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181483,Robin Close,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.4
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
181483,Robin Close,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.38
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.68
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.57
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.98
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.14
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.15
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.63
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.61
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181483,Robin Close,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.29
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.57
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.54
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.65
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.32
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
