Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.19
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.16
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181483,Robin Close,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.43
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.27
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.04
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.36
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.43
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.41
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
181483,Robin Close,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181483,Robin Close,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.1
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.01
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181483,Robin Close,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.7
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.76
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.37
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.18
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.5
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.33
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.39
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.44
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.99
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181483,Robin Close,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.3
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.83
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.24
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.45
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.06
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.62
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.48
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
181483,Robin Close,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.31
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.2
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.97
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.22
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181483,Robin Close,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.53
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181483,Robin Close,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.78
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.42
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.39
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.89
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
181483,Robin Close,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.49
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.73
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.95
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.35
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181483,Robin Close,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,24.7
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.56
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.43
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
181483,Robin Close,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.74
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.68
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.99
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.36
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
181483,Robin Close,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,24.6
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.19
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.45
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181483,Robin Close,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.77
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.82
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.64
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.1
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.27
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.55
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.36
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
181483,Robin Close,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
181483,Robin Close,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,24.6
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.45
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181483,Robin Close,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.73
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.95
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.21
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.97
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.24
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
181483,Robin Close,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181483,Robin Close,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.88
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.61
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
181483,Robin Close,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.25
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.81
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.39
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.55
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
181483,Robin Close,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
